Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8762200000000001
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9760700000000001
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.88
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.12
,,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,46.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
,,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9020100000000001
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.0
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86835
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
,,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
,,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
,,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
,,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9289799999999999
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9054200000000001
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89102
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97693
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.5
,,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
,,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,47.25
,,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
,,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88531
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519299999999999
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526399999999999
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
,,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.38
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
,,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
,,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
,,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8777799999999999
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9660299999999999
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.5
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9308799999999999
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776600000000001
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.12
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.12
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
,,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
,,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
,,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,81.75
,,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
,,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88565
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201600000000001
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.25
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91128
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
,,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
,,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,72.5
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
,,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151299999999999
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8839100000000001
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.25
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
,,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9767100000000001
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.88
,,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
,,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
,,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
,,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9044200000000001
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91406
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
,,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88205
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94079
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9814799999999999
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.12
,,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
,,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
,,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
,,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91385
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
,,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
