Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9336200000000001
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962700000000001
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
,,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,53.25
,,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,67.0
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
,,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,85.25
,,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9308799999999999
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.0
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.12
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
,,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89941
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9307200000000001
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.5
,,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
,,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
,,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.88
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.75
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
,,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88779
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728399999999999
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.5
,,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
,,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
,,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
,,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.62
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.62
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.12
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.25
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.12
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.25
,,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.25
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465600000000001
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87774
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
,,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
,,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
,,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,88.0
,,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90048
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.12
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.12
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.12
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
,,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88385
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960299999999999
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
,,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
,,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
,,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
,,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
,,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90207
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.5
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.62
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.62
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90118
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688100000000001
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733299999999999
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
,,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
,,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
,,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
,,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.5
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.25
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.25
,,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.25
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9822700000000001
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.75
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
,,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,89.25
,,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
,,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729899999999999
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401200000000001
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832799999999999
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94324
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
,,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
,,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
,,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92865
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.75
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
,,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8809799999999999
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.62
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
