Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,55.0
,,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
,,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95468
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.5
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.75
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.62
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
,,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94504
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9175399999999999
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.62
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
,,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,74.62
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
,,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,99.88
,,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
,,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
,,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.5
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.75
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.62
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.5
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.75
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
,,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.948
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831799999999999
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91086
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.5
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.62
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
,,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
,,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,110.25
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,112.38
,,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
,,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691799999999999
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.12
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.88
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
,,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90054
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87726
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.88
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,69.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
,,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,55.75
,,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
,,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768700000000001
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.0
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.25
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
,,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9208700000000001
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8477100000000001
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.25
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,81.75
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
,,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
,,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.25
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.88
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.62
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.25
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.38
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.5
,,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.38
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797100000000001
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9547700000000001
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.12
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.62
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
,,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
,,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
,,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94665
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.75
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,84.75
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,84.88
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.75
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
,,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9792799999999999
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.25
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.25
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
,,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
,,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
,,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
,,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9907799999999999
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,72.38
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.5
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.75
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.38
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
,,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415600000000001
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
,,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,108.5
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
,,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
,,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
,,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834299999999999
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95819
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,58.12
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.88
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.62
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.12
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.38
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
,,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577600000000001
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.88
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
,,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,117.25
,,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
,,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
,,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
,,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726600000000001
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.5
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,76.62
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.0
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.88
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
,,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
