Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.38
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.75
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.0
,,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
,,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
,,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
,,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
,,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708899999999999
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.5
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.25
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.75
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.88
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.12
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
,,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
,,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
,,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
,,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
,,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
,,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856299999999999
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,83.12
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,87.0
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.12
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.38
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
,,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.12
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.12
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.12
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.38
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.25
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
,,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,141.25
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
,,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,130.75
,,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
,,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712200000000001
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.25
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.62
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.12
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.12
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.12
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.88
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.5
,,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.75
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9140299999999999
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95257
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.88
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.25
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.12
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
,,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,131.25
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
,,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
,,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827899999999999
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9840700000000001
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.0
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.25
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.88
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.38
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.62
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.62
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
,,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.62
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574600000000001
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87845
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.75
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
,,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
,,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
,,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758899999999999
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9806799999999999
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.62
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.5
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.12
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.75
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,70.12
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.88
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
,,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219299999999999
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92615
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824799999999999
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
,,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
,,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
,,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
,,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864799999999999
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.25
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.62
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.62
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.75
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.75
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
,,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91919
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91809
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.75
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
,,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,110.38
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
,,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,85.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
,,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537700000000001
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.62
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.75
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.0
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.12
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.12
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.25
,,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.12
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742700000000001
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404600000000001
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93005
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
,,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
,,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
,,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
,,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
,,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9542799999999999
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.5
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.75
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.88
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.75
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.12
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.25
,,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.12
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92932
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96539
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
,,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
