Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
,,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
,,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
,,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928899999999999
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.88
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,76.0
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,76.38
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.25
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.5
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.62
,,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587700000000001
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87887
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,66.75
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.12
,,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.12
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
,,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
,,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
,,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741799999999999
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.88
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.88
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.88
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,74.25
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,74.38
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.38
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90845
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378299999999999
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91669
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
,,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
,,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91769
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.88
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.12
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.88
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.5
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
,,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.75
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763200000000001
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9724700000000001
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90884
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
,,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
,,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,114.0
,,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.38
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.75
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
,,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726600000000001
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.25
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.88
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
,,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
,,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
,,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
,,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
,,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968299999999999
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.12
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,92.62
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,92.62
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.62
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.12
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.38
,,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711299999999999
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96677
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.88
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.12
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
,,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,92.38
,,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,163.75
,,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
,,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
,,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970100000000001
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9883700000000001
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.62
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.88
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.75
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,102.75
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,103.25
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.88
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.0
,,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.88
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90036
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9542200000000001
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
,,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
,,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,133.62
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
,,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
,,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.25
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.12
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,79.75
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,80.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.88
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.0
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.12
,,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.12
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
,,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
,,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
,,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
,,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
,,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9771700000000001
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829399999999999
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.12
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.38
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.5
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.38
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
,,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.75
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829399999999999
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375899999999999
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
,,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
,,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
,,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
,,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96201
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968299999999999
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919399999999999
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
