Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.12
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,88.38
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,88.88
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.5
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.0
,,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.88
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9681700000000001
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94009
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
,,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
,,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,139.75
,,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
,,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
,,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.88
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.25
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.12
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,62.12
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.62
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.75
,,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.62
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751299999999999
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
,,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,87.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
,,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
,,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
,,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411299999999999
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.75
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.75
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.75
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.88
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.88
,,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.88
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9437200000000001
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97372
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844299999999999
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
,,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,110.88
,,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
,,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
,,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.62
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.75
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
,,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90304
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
,,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
,,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
,,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
,,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9333799999999999
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.62
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.5
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.25
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.25
,,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.25
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85339
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
,,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,65.12
,,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
,,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209299999999999
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959399999999999
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784200000000001
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,84.5
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,85.25
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.12
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
,,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83175
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.75
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.0
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.88
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,49.0
,,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,152.25
,,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
,,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
,,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9795200000000001
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.0
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.12
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
,,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488399999999999
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859600000000001
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86426
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.12
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
,,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.0
,,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
,,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
,,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847299999999999
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97778
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.12
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.75
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
,,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9023100000000001
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6556
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
,,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
,,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
,,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965799999999999
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,90.5
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,91.12
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.75
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.38
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.5
,,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8625200000000001
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51922
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
,,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
