Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
,,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
,,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
,,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
,,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8799100000000001
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81619
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861700000000001
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,51.5
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
,,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
,,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
,,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585899999999999
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.62
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
,,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5436300000000001
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444600000000001
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.25
,,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
,,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
,,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
,,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778700000000001
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.62
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
,,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.5
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8888799999999999
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18758
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9233399999999999
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
,,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
,,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
,,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79052
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.12
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
,,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84421
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36635
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9192799999999999
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
,,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
,,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,46.38
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
,,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
,,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
,,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91485
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9580700000000001
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.25
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.12
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
,,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.87
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8898299999999999
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23201
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86334
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
,,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
,,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,48.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
,,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60037
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
,,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.56
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.94
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84625
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21959
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5679
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
,,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
,,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
,,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.44
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48461000000000004
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827899999999999
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.62
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.88
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
,,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.94
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83035
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.2332
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7742600000000001
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
,,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
,,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77044
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9619700000000001
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.38
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.75
,,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.62
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,79.25
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87921
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09877000000000001
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80972
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
,,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,28.5
,,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,57.5
,,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
,,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79574
