Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
,,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
,,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
,,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
,,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78769
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718899999999999
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.25
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
,,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94296
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7442
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90085
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,42.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
,,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
,,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
,,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91012
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90161
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-109.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8725
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14076
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84204
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,49.88
,,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
,,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,37.5
,,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
,,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9609700000000001
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8923
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.62
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.75
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.62
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90994
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80679
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94888
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.5
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
,,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
,,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,41.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
,,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.75
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
,,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107299999999999
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89828
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699899999999999
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
,,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
,,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
,,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
,,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.88
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
,,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68295
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9287700000000001
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.12
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
,,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
,,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
,,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9018200000000001
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7691600000000001
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9452200000000001
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
,,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
,,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
,,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,65.38
,,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94626
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.5
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72439
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89535
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,68.62
,,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
,,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
,,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585299999999999
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.75
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.88
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.88
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
,,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85959
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7633
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
,,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,53.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
,,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
,,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
,,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
