Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90533
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.75
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.25
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79593
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90665
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.25
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
,,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,90.12
,,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
,,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
,,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
,,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111600000000001
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.88
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-125.06
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90265
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31948000000000004
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7538699999999999
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
,,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,25.88
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
,,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,32.62
,,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
,,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303899999999999
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.25
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.62
,,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.38
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.31
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39229
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54662
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
,,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
,,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
,,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659399999999999
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91214
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.12
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.38
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.25
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9213600000000001
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6988800000000001
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.38
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
,,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
,,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,34.5
,,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9126299999999999
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578899999999999
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.87
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83511
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24040999999999998
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49877
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
,,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,25.62
,,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
,,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79611
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754299999999999
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89545
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.914
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39483
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80423
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,43.5
,,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,36.88
,,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
,,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
,,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72015
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9692700000000001
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82184
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85345
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8261700000000001
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91086
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
,,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,48.38
,,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
,,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
,,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92306
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.0
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
,,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.12
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.75
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90033
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02565
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8905299999999999
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
,,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
,,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,35.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
,,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.75
,,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.863
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62976
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
