Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
,,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
,,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,29.38
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
,,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
,,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
,,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7582399999999999
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
,,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91501
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9100600000000001
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85254
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.5
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,42.0
,,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
,,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
,,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8067
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9562700000000001
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627100000000001
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
,,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83465
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92358
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80804
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
,,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,44.5
,,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,44.25
,,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
,,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8372799999999999
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.75
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
,,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.88
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93368
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49183999999999994
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
,,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
,,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
,,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
,,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794299999999999
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.25
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.25
,,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.25
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,52.44
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356700000000001
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14507
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8670899999999999
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
,,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93899
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.62
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
,,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238299999999999
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37588
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89786
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
,,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
,,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
,,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,51.0
,,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
,,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9572700000000001
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.62
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
,,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83978
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78235
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
,,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
,,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
,,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9846799999999999
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646899999999999
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638700000000001
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.62
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.88
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.75
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
,,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.94
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9497399999999999
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86474
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57845
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
,,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,35.38
,,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
,,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656399999999999
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682299999999999
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89386
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4009
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8496100000000001
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
,,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
,,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
