Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.75
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.12
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
,,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.56
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81265
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.06032000000000001
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6582899999999999
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
,,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,44.5
,,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
,,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
,,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666100000000001
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.5
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.62
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
,,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83178
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76767
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823799999999999
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
,,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,38.5
,,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.88
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.88
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
,,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93115
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9279799999999999
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9259299999999999
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
,,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,67.88
,,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
,,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
,,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9535799999999999
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.25
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.38
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.75
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
,,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37306999999999996
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9869399999999999
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.25
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.5
,,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
,,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
,,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
,,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91989
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821200000000001
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9428700000000001
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.62
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
,,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.38
,,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
,,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,65.38
,,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.12
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.38
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
,,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96194
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69039
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539200000000001
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
,,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
,,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89587
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95084
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.5
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.38
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9443
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861100000000001
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,56.5
,,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
,,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,50.5
,,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234600000000001
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.88
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
,,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
,,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
,,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
,,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805799999999999
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,125.12
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,125.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
,,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
