Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.62
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
,,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
,,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,161.12
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,161.62
,,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
,,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8742700000000001
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722299999999999
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9716799999999999
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
,,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476600000000001
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
,,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
,,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
,,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
,,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.5
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.5
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.12
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.38
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.38
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
,,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79757
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
,,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,83.5
,,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
,,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
,,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
,,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76077
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.38
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.5
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.62
,,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92364
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8329700000000001
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.38
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
,,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
,,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
,,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
,,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606899999999999
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961899999999999
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946299999999999
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,76.75
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.5
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,77.5
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,77.5
,,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596600000000001
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
,,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,82.75
,,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
,,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
,,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
,,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173899999999999
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,117.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,117.5
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.25
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
,,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717100000000001
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249200000000001
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.5
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
,,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.5
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,70.75
,,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.0
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
,,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,61.25
,,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.25
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
,,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873700000000001
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95831
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84619
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.25
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.62
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,100.88
,,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
,,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
,,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
,,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99066
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9604799999999999
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919100000000001
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.12
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.25
,,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.25
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8435
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71032
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486899999999999
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,85.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,86.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
,,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
,,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950899999999999
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.12
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,81.12
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,81.12
,,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.12
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92801
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89181
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744799999999999
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.5
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
