Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
,,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
,,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
,,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9560799999999999
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86618
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8882700000000001
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.38
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459200000000001
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95529
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9241299999999999
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.75
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
,,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
,,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
,,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
,,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
,,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86154
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92074
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9504100000000001
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87689
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75497
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
,,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
,,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,36.62
,,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
,,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8634299999999999
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.38
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.38
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94104
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585899999999999
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73861
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.5
,,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
,,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
,,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
,,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8583700000000001
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89938
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89541
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542200000000001
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75305
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8134100000000001
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
,,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,27.62
,,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,33.88
,,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
,,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89691
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749399999999999
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92822
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75842
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
,,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
,,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8717600000000001
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912899999999999
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8085600000000001
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82531
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.25
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
,,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
,,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,31.88
,,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
,,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.5
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80807
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87836
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7648
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
,,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8462799999999999
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82083
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78854
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
,,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,28.5
,,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83224
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995700000000001
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83755
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8573299999999999
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8287
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114600000000001
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
,,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
,,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8377399999999999
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013700000000001
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85272
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
