Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93973
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8262
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
,,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8074899999999999
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86221
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8700200000000001
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8436299999999999
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8025800000000001
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
,,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75042
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9334100000000001
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8436299999999999
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87192
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8559899999999999
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
,,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,61.25
,,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
,,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486299999999999
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8835700000000001
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82495
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
,,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
,,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.0
,,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77603
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577600000000001
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8658399999999999
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79409
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8074899999999999
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
,,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77484
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8927299999999999
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8731399999999999
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76248
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87802
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79046
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.75
,,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.25
,,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
,,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8692
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8903200000000001
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86795
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80002
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86285
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87451
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,30.12
,,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
,,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
,,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92642
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513200000000001
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
,,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
,,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627299999999999
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8922700000000001
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82025
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89679
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
,,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
