Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,42.88
,,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74328
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021600000000001
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664799999999999
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9753700000000001
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
,,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
,,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8518
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9090600000000001
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91186
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
,,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8086800000000001
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86624
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8337399999999999
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8539100000000001
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,36.62
,,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
,,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83267
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89355
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88244
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79532
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8442700000000001
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688600000000001
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
,,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
,,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
,,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325200000000001
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83767
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8353200000000001
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795799999999999
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.5
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
,,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
,,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
,,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,61.75
,,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
,,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730100000000001
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523299999999999
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87829
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165600000000001
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9074700000000001
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
,,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9116799999999999
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909299999999999
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81817
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8857700000000001
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88305
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827899999999999
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.0
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
,,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,40.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
,,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83926
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90875
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88269
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688899999999999
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92395
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80902
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,36.88
,,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,33.5
,,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,34.38
,,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
,,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82681
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93524
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89584
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
