Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83615
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9007200000000001
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
,,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
,,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
,,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81195
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92169
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91043
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83301
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9171100000000001
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83593
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.25
,,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
,,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
,,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
,,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85254
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93194
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
,,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83468
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85934
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
,,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,41.75
,,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86416
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446700000000001
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488100000000001
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92535
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055399999999999
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
,,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
,,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
,,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8756700000000001
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9001100000000001
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92911
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
,,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071299999999999
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89975
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83557
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,40.62
,,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
,,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829600000000001
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8610200000000001
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9348700000000001
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85849
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
,,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,49.25
,,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,43.62
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
,,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,44.12
,,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703299999999999
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7821600000000001
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395100000000001
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
,,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84262
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89899
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86313
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.5
,,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
,,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8435600000000001
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682200000000001
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
,,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82116
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89392
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255600000000001
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
,,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
,,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
,,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85183
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513799999999999
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8809799999999999
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728700000000001
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
,,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
