Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
,,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,76.5
,,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
,,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8543700000000001
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8650200000000001
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.25
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,75.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
,,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92105
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9380200000000001
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84811
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9343600000000001
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,72.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
,,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89825
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.62
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.75
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8350799999999999
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96844
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8847299999999999
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,59.12
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,44.88
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364899999999999
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9732700000000001
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9265399999999999
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8637100000000001
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85403
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,45.25
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
,,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87826
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9427200000000001
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.88
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9450700000000001
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.62
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547299999999999
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760399999999999
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
,,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94076
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85556
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.75
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.62
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89236
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,46.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
,,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662200000000001
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9262100000000001
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435100000000001
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.88
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.38
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86993
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96072
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86798
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,50.75
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,47.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
,,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
