Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.948
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93204
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526399999999999
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91809
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87521
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
,,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768700000000001
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9535799999999999
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.38
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.62
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9341700000000001
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93555
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87735
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,55.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
,,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9568200000000001
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94531
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.62
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.88
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.88
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93548
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93771
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85003
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,56.62
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90433
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.38
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.62
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88046
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9575799999999999
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869600000000001
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,47.88
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,54.75
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
,,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9500700000000001
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9268200000000001
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.38
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871399999999999
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484600000000001
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9792200000000001
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.38
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.62
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.25
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.12
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.5
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.62
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.62
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.62
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707600000000001
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9157700000000001
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9770200000000001
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.62
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.12
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9288299999999999
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701799999999999
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122299999999999
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.88
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.88
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.25
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.12
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94034
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93381
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9207799999999999
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.5
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97339
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9409200000000001
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
