Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.62
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.88
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,77.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,77.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95132
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91507
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.75
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.38
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.75
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.62
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90509
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
,,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9843700000000001
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96078
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,58.75
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.38
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457399999999999
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842799999999999
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.88
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.12
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
,,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98651
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93878
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.62
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.25
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.5
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.38
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587100000000001
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.75
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
,,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617600000000001
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.88
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.75
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.88
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.88
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98285
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.12
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.12
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,69.38
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.62
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,119.88
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
,,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.62
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.38
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.88
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.12
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9255700000000001
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
,,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.25
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.12
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.38
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92584
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93542
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.62
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
,,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.5
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.62
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.75
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.25
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91958
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92306
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,110.5
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
,,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
