Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,76.25
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,76.62
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.88
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.88
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.88
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.62
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.12
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86813
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.5
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
,,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97977
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.62
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.75
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8731700000000001
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9145200000000001
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,88.62
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
,,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.75
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.12
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.25
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,70.5
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.38
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.38
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.25
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9571200000000001
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94324
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
,,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906299999999999
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9840700000000001
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,71.25
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,71.5
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.25
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.25
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.88
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.12
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.88
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97656
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.88
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.12
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722299999999999
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.62
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.88
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.75
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94586
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.62
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.75
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.75
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,139.25
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
,,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9918799999999999
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9802200000000001
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,101.75
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,102.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.88
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85885
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834299999999999
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668899999999999
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.88
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.12
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.75
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643200000000001
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99384
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83725
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,96.12
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,96.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.38
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,86.38
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,77.25
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,78.12
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.88
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.75
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.12
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9437200000000001
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,114.5
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
,,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.5
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.38
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.75
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.88
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.88
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.5
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183
