Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598899999999999
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.12
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.62
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
,,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9740000000000001
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.5
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.25
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.62
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823299999999999
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9750700000000001
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8866299999999999
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.62
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
,,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864799999999999
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,85.5
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,85.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.62
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.88
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.12
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871399999999999
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.38
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.75
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805299999999999
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829399999999999
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.5
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.25
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.75
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.12
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401200000000001
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89731
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.25
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9925799999999999
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,77.5
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,77.75
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.62
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.75
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.5
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.5
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.75
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.62
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91855
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.5
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.12
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,116.62
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.12
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.5
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.88
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.62
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.38
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.62
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.62
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.12
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.62
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,86.88
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
,,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,59.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.38
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.25
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.25
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.75
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.38
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.12
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787600000000001
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94479
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.62
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,113.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,118.75
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,90.75
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
,,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9896799999999999
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.38
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.25
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,61.25
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.38
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.38
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.62
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.75
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.62
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,139.25
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,139.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
,,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99197
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,72.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.5
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.12
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.25
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.62
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.38
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92535
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79351
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.62
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
