Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
,,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99213
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787600000000001
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,69.75
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,70.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.12
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.38
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.75
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827299999999999
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91104
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.62
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.38
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.62
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.75
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.75
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,78.12
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,78.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.75
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.5
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.12
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763799999999999
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.25
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.12
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.25
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.38
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.38
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80032
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.62
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.25
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9790000000000001
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954799999999999
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.62
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.88
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.75
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,71.25
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,71.62
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967299999999999
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.62
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,101.75
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
,,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.38
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.88
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.62
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.38
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.25
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96405
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.12
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.62
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.75
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,106.5
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
,,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94116
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,58.88
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.88
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.12
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.25
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9745799999999999
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481799999999999
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77853
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
,,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968899999999999
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.12
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.38
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,93.88
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,99.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.88
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84891
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9656399999999999
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94195
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880399999999999
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.62
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.12
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.62
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.75
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579200000000001
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875799999999999
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.38
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.38
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,113.5
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
,,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.965
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99582
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.38
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.38
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.62
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.12
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.75
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.88
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.88
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
