Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9308200000000001
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9051799999999999
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
,,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635600000000001
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.38
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.62
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.12
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.12
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.63
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14626
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228200000000001
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,56.75
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945299999999999
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824200000000001
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.62
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.56
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92758
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12566
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67309
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,54.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
,,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.5
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.75
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.75
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.75
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8281200000000001
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.05321
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62435
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90607
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592299999999999
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827600000000001
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.44
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.81
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8945
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.058089999999999996
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5111899999999999
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,51.88
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
,,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585899999999999
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87121
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23635
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8361200000000001
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,27.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
,,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79886
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768700000000001
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9015200000000001
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78466
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60644
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,45.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
,,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061299999999999
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.12
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.38
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9014
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80194
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66366
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67529
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.06731000000000001
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.12
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
