Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
,,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73614
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94052
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.69
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755799999999999
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14238
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56713
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,34.12
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
,,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91391
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9209
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88797
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.19
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.25115
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79205
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,22.5
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,22.62
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,27.38
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
,,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545600000000001
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-124.12
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9265100000000001
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14275
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55758
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
,,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8247
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708200000000001
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.12
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,75.06
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0154
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78375
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,47.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,37.12
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,48.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
,,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9239799999999999
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,153.81
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9024
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.18569000000000002
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60107
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
,,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7084
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823299999999999
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.12
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.5
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.5
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8202799999999999
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69805
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38674000000000003
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,50.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9614299999999999
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89087
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.62
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.88
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8560200000000001
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87439
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40664
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,42.75
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,26.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
,,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6150800000000001
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749399999999999
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85498
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13182
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45635
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,33.5
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
,,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89996
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96524
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87659
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
