Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86264
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8175899999999999
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52273
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,26.88
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
,,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74624
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88113
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8435600000000001
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9771700000000001
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66314
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,33.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
,,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77469
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86715
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88223
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70129
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63241
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.98
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,30.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.5
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56091
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943799999999999
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88894
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.88
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.38
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.25
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74261
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67602
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,67.75
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,30.5
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
,,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71496
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930100000000001
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87979
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.5
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.75
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83767
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.59
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,42.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,74.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
,,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87231
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.88
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,77.88
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89694
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.038380000000000004
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81686
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,50.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,44.12
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
,,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8216200000000001
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9691799999999999
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8601700000000001
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93686
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9056700000000001
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5637800000000001
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.06
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.36
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,26.88
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
,,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8955700000000001
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8594
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.25
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8548
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.2875
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54043
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,26.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,26.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86746
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844299999999999
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.62
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87103
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5413399999999999
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60238
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.3
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.22
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
