Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,26.25
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86035
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8284600000000001
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85449
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6658
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71768
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.56
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.72
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,41.25
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,41.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,27.25
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
,,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574299999999999
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9807100000000001
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.62
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-132.87
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8314799999999999
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.19451
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94784
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,233.72
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,61.62
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635600000000001
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9226700000000001
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.38
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.06
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9403100000000001
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13704000000000002
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.5
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50878
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646600000000001
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774200000000001
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81381
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68301
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.88
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8206100000000001
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002700000000001
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.38
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.5
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.63
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83493
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02263
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89859
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,42.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80224
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925799999999999
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950899999999999
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.88
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.12
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9029799999999999
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13222
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75525
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.95
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,42.38
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
,,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89087
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914200000000001
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933799999999999
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.62
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.88
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.75
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.06
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.81
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8686200000000001
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00322
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46252
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,22.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.75
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.31
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9137299999999999
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.03474
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63821
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,48.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9362799999999999
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
