Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9464100000000001
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75164
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
,,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7712399999999999
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89117
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8728600000000001
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159200000000001
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606299999999999
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,47.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002700000000001
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88333
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84524
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.31
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16527
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91351
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,21.62
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
,,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79977
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89364
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.75
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.88
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.88
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86621
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73227
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,66.25
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
,,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81601
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649700000000001
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.75
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.88
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.06
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.88
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96378
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06227000000000001
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57613
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,54.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,37.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
,,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8771
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43496
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8324299999999999
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9322799999999999
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48882
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691200000000001
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
,,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87179
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7992199999999999
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89087
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9138799999999999
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9802200000000001
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88818
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93716
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
