Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
,,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.25
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.31
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78015
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55062
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.12
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
,,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9298700000000001
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.62
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.62
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.62
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9154
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80874
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.07
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457700000000001
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44356
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8705700000000001
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,47.75
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
,,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88125
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.88
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9564799999999999
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8785700000000001
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86969
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,52.5
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
,,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98898
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.38
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.38
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.62
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.38
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90195
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8262
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.5
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.88
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.62
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,57.62
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890700000000001
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92932
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.12
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.25
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.12
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66772
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91989
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
,,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,84.38
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,84.75
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.62
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9279200000000001
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,100.75
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454299999999999
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.25
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9753700000000001
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6655800000000001
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86841
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,46.25
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
,,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
