Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305100000000001
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.12
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9074700000000001
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91345
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.5
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.75
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
,,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9175700000000001
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358799999999999
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93158
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9567899999999999
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686899999999999
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.5
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.75
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.12
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.38
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.75
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.62
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.62
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91217
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73516
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686899999999999
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,89.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,89.12
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
,,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.5
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.75
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.5
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.62
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.44
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78396
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44225
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,86.25
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9891399999999999
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,76.88
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,79.38
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83886
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89969
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76815
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,55.12
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787299999999999
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979600000000001
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,106.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,106.12
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.38
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.5
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8241200000000001
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84616
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.25
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87326
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9117700000000001
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.12
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.25
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.12
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8215600000000001
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93661
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66738
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
,,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675799999999999
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,80.38
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,80.5
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.38
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88351
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6812699999999999
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83029
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,41.25
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,48.75
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
,,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89935
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703299999999999
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.5
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.12
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85031
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770100000000001
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8125
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
