Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.38
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
,,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9329200000000001
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88666
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.5
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9189700000000001
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81003
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
,,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8759399999999999
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85357
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.38
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72088
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,29.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,52.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
,,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8277
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699600000000001
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873700000000001
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8428899999999999
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70455
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,29.12
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83078
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8646799999999999
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335600000000001
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77969
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78723
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
,,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8778100000000001
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8545200000000001
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81152
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80374
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81323
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85925
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850399999999999
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8781100000000001
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244600000000001
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80294
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8262299999999999
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.25
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,35.62
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,28.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
,,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84247
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88544
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86874
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8433799999999999
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79367
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,38.25
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,38.88
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,29.88
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.25
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
,,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80737
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88171
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8940100000000001
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83542
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7993100000000001
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83005
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,26.88
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
