Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78665
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577600000000001
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686299999999999
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7847
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83554
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88092
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,27.5
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,48.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,48.12
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82535
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87045
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85351
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76544
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88876
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776200000000001
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,32.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,32.38
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7792
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8297100000000001
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7586
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86905
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77047
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8234799999999999
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844299999999999
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81195
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7703800000000001
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89895
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80108
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8521700000000001
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85913
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8301700000000001
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8264100000000001
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88626
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72641
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,29.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.12
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8545200000000001
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473600000000001
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74347
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
,,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84057
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92169
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8659600000000001
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248299999999999
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83188
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79852
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,44.12
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82171
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8396600000000001
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81357
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90112
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86813
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,34.62
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
,,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80185
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9012100000000001
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89007
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75995
