Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
,,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8378899999999999
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91775
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88318
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83429
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90597
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7998
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449399999999999
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143100000000001
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88425
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550399999999999
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86011
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111600000000001
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76464
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78064
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8563799999999999
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8302299999999999
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8799100000000001
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77935
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,33.25
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547299999999999
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82321
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86075
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7954100000000001
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8755799999999999
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
,,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83044
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9015799999999999
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8871399999999999
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81289
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87756
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84054
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77774
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.892
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9099700000000001
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83175
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766200000000001
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82525
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8591
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85257
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8755799999999999
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8461299999999999
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9173600000000001
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8238200000000001
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.62
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
,,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8312700000000001
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88092
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8662700000000001
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8497600000000001
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82831
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
