Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,31.75
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
,,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7861600000000001
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86062
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8449700000000001
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8520200000000001
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238299999999999
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87146
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
,,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81613
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88876
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82119
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8715799999999999
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715600000000001
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82986
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81088
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89581
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87485
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8476799999999999
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920899999999999
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81903
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
,,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7995
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84247
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8664799999999999
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79699
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9168700000000001
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87185
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,32.38
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
,,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87854
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88376
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87915
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91107
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9018799999999999
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82242
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,32.88
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
,,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922100000000001
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90094
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80816
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547600000000001
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8674
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8646799999999999
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8664799999999999
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8320000000000001
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80801
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82052
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.38
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,40.5
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9142100000000001
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87066
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87024
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8347399999999999
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675600000000001
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80713
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
,,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151299999999999
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8523200000000001
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917799999999999
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
