Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8693200000000001
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91476
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7994399999999999
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,47.25
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,32.62
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89404
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8711200000000001
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92166
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80795
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,49.5
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,35.12
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,35.38
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
,,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8464299999999999
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8647100000000001
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86636
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,43.25
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
,,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558600000000001
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9363100000000001
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619399999999999
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,41.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,46.75
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,45.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412799999999999
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91189
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314899999999999
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8297700000000001
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87085
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
,,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91699
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88144
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259299999999999
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86767
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9389
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,45.38
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
,,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8580899999999999
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086299999999999
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93835
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89718
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649899999999999
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8520200000000001
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8533
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92206
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94745
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,48.25
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,45.25
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
,,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87341
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9195200000000001
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.62
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81875
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
