Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,44.62
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,46.62
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
,,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9007200000000001
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931899999999999
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91714
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85534
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,58.25
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,40.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837899999999999
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9144899999999999
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,59.38
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.5
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.38
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003899999999999
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,40.62
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,50.38
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
,,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.12
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93701
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781399999999999
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
,,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91159
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9219
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88861
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.12
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.75
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,42.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
,,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94781
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9268200000000001
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8897700000000001
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9398200000000001
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9807100000000001
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.38
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.38
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8942899999999999
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9469
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9217200000000001
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.75
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.12
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.25
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.25
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91427
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444899999999999
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8872700000000001
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
,,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606299999999999
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99359
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.62
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,69.25
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.88
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515100000000001
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9041100000000001
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
,,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855299999999999
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
