Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.5
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89755
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.75
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.88
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.12
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.25
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.62
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.75
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.75
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781799999999999
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88949
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90265
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
,,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92291
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88626
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718899999999999
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9652700000000001
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.12
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.25
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.12
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.62
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784200000000001
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675600000000001
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9609700000000001
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97034
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,81.75
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
,,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9933799999999999
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92819
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,92.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,92.62
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.38
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,137.25
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595899999999999
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697899999999999
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9710700000000001
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.62
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.88
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.88
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96704
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.38
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,84.25
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
,,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712799999999999
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.75
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353899999999999
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9526700000000001
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.25
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.5
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,126.5
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,78.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.62
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.75
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.62
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,99.12
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,99.25
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.12
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93985
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288299999999999
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472299999999999
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.12
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
