Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,127.25
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823299999999999
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9716799999999999
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.38
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.38
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.62
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928200000000001
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638399999999999
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94757
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,78.12
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9742700000000001
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9936799999999999
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.12
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.12
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,94.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,94.12
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
,,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99536
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,92.38
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,92.75
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.5
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.62
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96265
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95196
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,141.88
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,142.88
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795799999999999
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.88
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.88
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.5
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.25
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.75
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.5
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.75
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93429
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8777799999999999
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,84.88
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,122.75
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92306
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.62
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.5
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.62
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90161
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762299999999999
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,80.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.62
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818100000000001
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.38
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
,,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9629200000000001
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.5
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.62
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611799999999999
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.12
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.25
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
,,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
