Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.62
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.62
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.62
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.5
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.75
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.62
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97855
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93863
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9651200000000001
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.5
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9867600000000001
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935299999999999
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.38
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.5
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.25
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.38
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.25
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98315
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.62
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.5
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
,,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898399999999999
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99451
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.62
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.88
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.62
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.5
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,67.12
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.25
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.12
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444899999999999
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91681
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.25
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.62
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
,,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.88
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.12
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.75
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.75
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.75
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9771700000000001
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.75
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.75
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.12
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.25
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.25
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9358799999999999
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9770200000000001
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93375
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.5
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
,,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917299999999999
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.38
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.5
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.25
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.5
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.38
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9964299999999999
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89517
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,109.88
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,110.25
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,104.25
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.38
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9792200000000001
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823299999999999
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.88
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.88
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.88
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98782
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714700000000001
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87274
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.38
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.75
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,126.12
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,126.5
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.38
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.88
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.62
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.12
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.62
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747899999999999
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.88
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.5
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.62
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.62
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,120.75
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.75
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.25
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.38
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.75
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.12
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.5
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.88
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93985
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.38
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.38
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.12
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
