Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
,,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598399999999999
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.12
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.12
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933200000000001
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.62
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.5
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.5
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.38
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,117.38
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96036
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.75
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.75
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,73.75
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,73.75
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.75
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.38
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.62
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.75
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,100.75
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
,,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9452200000000001
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.88
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.12
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.12
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99387
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9559
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.75
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.88
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.75
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,151.88
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,152.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,59.38
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,120.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,120.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.38
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9272799999999999
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.12
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.62
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.62
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.62
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,197.62
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962200000000001
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.62
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,70.12
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,78.75
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,85.12
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.88
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472299999999999
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.75
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
,,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99365
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961200000000001
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,67.62
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.38
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.62
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,118.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,118.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.75
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9786100000000001
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
,,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892299999999999
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.5
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.88
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.75
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.12
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.5
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.62
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.62
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9580700000000001
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96081
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877299999999999
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.38
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.5
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.5
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.75
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.62
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.12
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9803799999999999
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98541
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.5
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.38
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.5
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.75
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
,,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
