Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779700000000001
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89215
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.38
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.88
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.25
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89654
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.5
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,81.62
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,71.12
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
,,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9289799999999999
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800700000000001
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9276399999999999
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88156
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9760700000000001
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9575799999999999
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9093
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.75
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.88
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.75
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420200000000001
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35888000000000003
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366399999999999
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.75
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95163
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321299999999999
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219299999999999
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.12
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.63
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.12709
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93924
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809899999999999
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.5
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.25
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.25
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.81
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9215700000000001
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15337
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536100000000001
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93191
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6939
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81192
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.25
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,30.38
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632200000000001
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845299999999999
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.62
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.12
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8709399999999999
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75805
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487899999999999
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852299999999999
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.25
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.12
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90469
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343299999999999
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,66.5
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,53.75
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,56.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585299999999999
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9753700000000001
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154899999999999
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9279799999999999
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7598199999999999
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
