Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82989
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80087
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60858
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7741100000000001
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8361200000000001
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284399999999999
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85385
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86126
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,41.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,41.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,48.5
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
,,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8266600000000001
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92132
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97241
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8901700000000001
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8671200000000001
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691799999999999
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,40.75
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
,,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714700000000001
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.62
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88907
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83865
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69787
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77154
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550399999999999
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85855
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93271
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,51.88
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79242
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593200000000001
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8495799999999999
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72583
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,52.62
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
,,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87436
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90591
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77142
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,42.62
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
,,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95529
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8925200000000001
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.75
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.56
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9338700000000001
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32015
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76876
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,29.75
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
,,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
