Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77893
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95496
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111899999999999
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86426
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,40.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
,,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83249
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88861
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8956299999999999
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7114199999999999
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003899999999999
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,29.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79269
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85101
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84735
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7243
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9323100000000001
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,45.38
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
,,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7276
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9456200000000001
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.25
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.38
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.38
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83505
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68414
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90195
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,48.5
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
,,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9536399999999999
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488100000000001
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.62
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.75
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.75
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.75
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.75
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41216
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252200000000001
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,59.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,35.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
,,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827600000000001
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245899999999999
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.06
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459799999999999
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.48708
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6773600000000001
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9562700000000001
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.25
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.94
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414100000000001
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111600000000001
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5159199999999999
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
,,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.888
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.93
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9046299999999999
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9276399999999999
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39366999999999996
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,25.38
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9055799999999999
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.5
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
