Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739700000000001
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62307
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,64.5
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,29.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,29.12
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
,,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9641700000000001
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.75
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86239
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11015
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86697
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,40.12
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
,,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85019
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91394
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.69
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16646
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9663700000000001
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,23.75
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79187
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92496
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.75
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.75
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436899999999999
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33269
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85064
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,37.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
,,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92111
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.12
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.63
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682200000000001
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9781200000000001
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38964
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
,,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725600000000001
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.75
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11861
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88205
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.75
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.22
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,49.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,50.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
,,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9409200000000001
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9370700000000001
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.63
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11585999999999999
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,31.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,49.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
,,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84915
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578899999999999
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-114.25
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.18453
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44598000000000004
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,26.75
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,36.38
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
,,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92276
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85104
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52013
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
