Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,34.88
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,26.88
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
,,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81765
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91632
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.06
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9143700000000001
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47616
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,38.88
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,25.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
,,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81308
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9198
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206200000000001
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71344
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80401
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.5
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
,,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657899999999999
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353899999999999
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.25
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.56
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.13
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8925200000000001
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13326
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40584000000000003
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,24.62
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83706
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252600000000001
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9029200000000001
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526700000000001
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41103
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88534
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,45.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,25.38
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
,,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86654
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9104
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.69
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8833
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20034000000000002
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6291399999999999
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,41.25
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,30.5
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
,,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8763700000000001
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9326200000000001
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.62
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71731
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95496
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93701
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.25
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617600000000001
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37462
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8562299999999999
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9087200000000001
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,38.12
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.12
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.75
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.38
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
