Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78918
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97382
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,88.12
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89874
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9297799999999999
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545600000000001
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77499
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803200000000001
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,55.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9064
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.5
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.62
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.62
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596899999999999
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.38
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010600000000001
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785799999999999
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85605
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8943200000000001
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,79.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.25
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,93.25
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
,,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94989
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9580700000000001
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93848
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.5
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,56.12
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85541
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919100000000001
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.38
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.5
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.38
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.88
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94678
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9694799999999999
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90625
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.38
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.75
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.12
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.12
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98724
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,89.38
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
,,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81115
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95486
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.25
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.88
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.38
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,99.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.12
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85293
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9822700000000001
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
