Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
,,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9966700000000001
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,79.62
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,79.75
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.62
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96378
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,99.88
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
,,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.75
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.62
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.5
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
,,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9734799999999999
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.12
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,63.25
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9923700000000001
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924299999999999
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.88
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.25
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.12
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.75
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.12
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741799999999999
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,113.88
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89065
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890399999999999
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.62
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.62
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.12
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963899999999999
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.12
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8270799999999999
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.88
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.88
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,73.62
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,73.75
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.62
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8804
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9582200000000001
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,109.12
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85251
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758600000000001
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819899999999999
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.5
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9143399999999999
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9131799999999999
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
,,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87674
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92743
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.75
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.88
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.75
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646299999999999
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87277
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80316
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.12
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800899999999999
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,76.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,76.25
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.12
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
