Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.25
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.5
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.38
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9535799999999999
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91125
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93194
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
,,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8572700000000001
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88385
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78994
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99203
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9159799999999999
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.25
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,39.25
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,53.75
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89841
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.62
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.62
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.62
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81726
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88269
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7225600000000001
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,48.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
,,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81158
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8308700000000001
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82119
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219700000000001
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88907
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,43.12
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80462
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8827799999999999
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80502
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87503
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84915
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,43.62
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75283
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8306600000000001
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8414299999999999
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85919
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77783
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76495
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83944
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156799999999999
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81274
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79257
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.12
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,30.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
,,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8488700000000001
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8930299999999999
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91495
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82791
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7632399999999999
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,37.75
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
,,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87625
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758899999999999
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9199200000000001
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82242
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
