Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88241
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91135
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89355
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364600000000001
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.863
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89859
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
,,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8011699999999999
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93219
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92465
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8186899999999999
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83493
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.5
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
,,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8314799999999999
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9222100000000001
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80374
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81076
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80792
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.62
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,58.38
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73605
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92251
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82089
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7893
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86279
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803799999999999
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,33.38
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7680600000000001
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9322799999999999
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8331
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78286
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89425
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79718
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,36.12
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7871100000000001
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93091
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85214
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79785
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85614
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,61.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84649
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89465
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7431300000000001
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86935
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,43.62
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
,,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83273
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89865
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92474
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83731
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8910799999999999
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.25
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
,,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7840199999999999
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91766
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
