Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.12
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.12
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,34.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970299999999999
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8567799999999999
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8242799999999999
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8823799999999999
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,40.12
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74493
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988299999999999
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8217399999999999
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712200000000001
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,35.25
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,56.5
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8013
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92264
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87561
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78473
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80362
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.5
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,61.62
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
,,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91345
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93637
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8526600000000001
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74588
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87085
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708200000000001
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,42.38
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9363100000000001
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826299999999999
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86987
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83642
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,61.62
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85788
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9016700000000001
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851899999999999
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84219
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925799999999999
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
,,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,37.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
,,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78564
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061299999999999
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90369
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81653
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87613
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,34.12
,,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
,,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81973
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8391700000000001
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82565
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9059999999999999
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
