Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
,,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
,,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,36.25
,,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
,,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8475600000000001
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85696
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7844800000000001
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85788
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
,,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
,,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,62.5
,,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8128
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8611700000000001
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78701
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9146700000000001
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98505
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
,,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,36.12
,,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
,,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
,,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86795
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457700000000001
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8693799999999999
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78759
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9174200000000001
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84146
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,36.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
,,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84024
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92255
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86554
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89239
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83734
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
,,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
,,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
,,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86746
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.62
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77676
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270200000000001
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8421299999999999
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,37.38
,,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
,,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
,,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
,,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82034
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93442
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88794
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75653
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8421
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
,,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
,,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7609199999999999
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93652
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8710600000000001
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8313
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91617
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816299999999999
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
,,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
,,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,35.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
,,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
,,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81485
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93799
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85357
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8495799999999999
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89102
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.0
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
,,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.12
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
,,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
,,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
