Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962700000000001
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8539700000000001
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78482
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88559
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
,,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
,,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8910799999999999
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316399999999999
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82965
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93399
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Max),A,56.75
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
,,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9156200000000001
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85064
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79648
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83911
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8636799999999999
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95355
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8301700000000001
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694200000000001
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8907799999999999
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8945299999999999
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84411
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.25
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
,,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8430200000000001
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752200000000001
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8866299999999999
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9388700000000001
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9125
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8764299999999999
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Max),A,38.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
,,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83615
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952600000000001
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.38
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9179999999999999
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83935
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
,,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7611
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736899999999999
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688299999999999
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.62
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85867
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93555
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85611
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Max),A,56.62
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Max),A,39.88
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
,,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021299999999999
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726600000000001
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86319
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87646
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92886
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87124
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
