Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.38
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Max),A,39.5
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
,,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8312
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83468
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.88
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9393600000000001
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880600000000001
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Max),A,47.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Max),A,39.38
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
,,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86508
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622200000000001
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368299999999999
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675600000000001
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80804
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
,,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88495
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.75
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.88
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.75
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94357
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86065
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Max),A,53.62
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.75
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.38
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.12
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93747
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.75
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396700000000001
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.5
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86355
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93268
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92404
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Max),A,61.38
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
,,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8859799999999999
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.62
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93301
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92996
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
,,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89917
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93622
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88156
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.75
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9721700000000001
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.38
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.25
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9053899999999999
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9215700000000001
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.5
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Max),A,61.25
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Max),A,88.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
,,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
