Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9644799999999999
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.12
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.88
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92053
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90045
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.12
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
,,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.88
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832799999999999
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94919
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.75
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Min),A,76.88
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
,,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465600000000001
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.88
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.88
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.88
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813200000000001
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797399999999999
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9229700000000001
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.62
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.62
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.88
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9305399999999999
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.12
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.75
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9234899999999999
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.38
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
,,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686899999999999
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,67.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.88
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.12
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.62
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.75
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Min),A,114.12
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Min),A,85.62
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
,,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.5
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.5
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.75
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96835
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701799999999999
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
,,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95816
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97052
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9865700000000001
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.25
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.38
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.88
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.12
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.12
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.12
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9389299999999999
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Max),A,95.75
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728399999999999
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.75
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.88
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.5
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.62
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.25
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.38
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.953
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9799200000000001
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Max),A,104.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
,,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688100000000001
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856600000000001
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.38
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.62
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.25
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.12
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.38
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.25
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
