Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552299999999999
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.38
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Max),A,79.25
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
,,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.62
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.75
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.75
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.88
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.88
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94034
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.75
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.88
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.75
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Min),A,92.38
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Max),A,92.62
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Min),A,89.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Max),A,89.25
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
,,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587399999999999
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837899999999999
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.12
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.25
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.75
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89966
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.75
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.38
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
,,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361299999999999
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888600000000001
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.12
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.12
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627700000000001
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Max),A,106.75
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
,,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827600000000001
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,75.62
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.75
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.75
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.38
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.38
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930600000000001
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9229999999999999
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Min),A,107.62
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.38
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.75
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.88
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.88
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87359
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9082899999999999
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.5
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.5
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Max),A,109.38
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
,,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90051
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9705799999999999
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.5
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.88
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845299999999999
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9656399999999999
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
,,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.75
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94452
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96762
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
,,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.38
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.75
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.12
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.88
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9757100000000001
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.75
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.38
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
