Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Max),A,107.62
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Max),A,115.88
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
,,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840399999999999
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9959399999999999
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.5
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,120.5
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,126.88
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.12
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,100.25
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,100.38
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9272799999999999
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762299999999999
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
,,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9847100000000001
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.25
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.5
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,101.38
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,101.38
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.38
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
,,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9144899999999999
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701799999999999
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.12
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.38
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.25
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98535
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9108299999999999
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375600000000001
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.5
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.62
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Max),A,91.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
,,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.38
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.38
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.38
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.25
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.12
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.25
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.5
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.38
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,83.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.88
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.88
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Min),A,109.75
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Max),A,140.38
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
,,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.5
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.62
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.38
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.88
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263299999999999
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
,,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757399999999999
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884299999999999
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.62
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.88
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.75
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9770200000000001
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92905
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.38
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.62
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
,,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.38
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.38
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.38
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.12
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.38
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515399999999999
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595899999999999
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728399999999999
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Min),A,93.25
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834299999999999
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787899999999999
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.88
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.75
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.75
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.5
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.62
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93237
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.909
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332299999999999
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853799999999999
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.62
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.75
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.62
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
