Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8899799999999999
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577600000000001
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9244399999999999
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.5
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.75
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,75.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.12
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9864200000000001
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917600000000001
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.25
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.5
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.38
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Min),A,137.75
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
,,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831799999999999
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842200000000001
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768700000000001
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,58.38
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.88
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.62
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.12
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.5
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.88
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98972
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944200000000001
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9414100000000001
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.5
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.75
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.88
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Max),A,138.5
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99274
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,84.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,84.12
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,84.75
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,86.12
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.62
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99426
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90359
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.38
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,82.25
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.38
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.25
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Max),A,168.5
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.25
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.38
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.25
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.38
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.38
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.12
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765299999999999
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.5
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.25
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.25
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Min),A,110.88
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Min),A,137.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
,,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899899999999999
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.25
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.38
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.25
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.25
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.5
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.38
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.5
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.5
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574299999999999
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.38
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Max),A,97.38
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Max),A,101.25
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
,,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9958799999999999
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.12
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.25
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.12
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,97.5
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,103.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.75
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.5
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97095
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.25
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Min),A,103.62
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Max),A,154.62
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534600000000001
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9958799999999999
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,70.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.75
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.38
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Max),A,118.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
,,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632299999999999
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.25
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.12
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,61.62
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.62
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.62
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9795799999999999
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.62
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
