Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
,,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917600000000001
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.12
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.62
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.88
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.62
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.75
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.62
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89612
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.62
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.88
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.75
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.62
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.88
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.75
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95111
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204100000000001
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.75
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.75
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96625
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89059
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
,,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9951200000000001
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.5
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.12
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,69.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.88
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401799999999999
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9326200000000001
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.62
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
,,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9665799999999999
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.75
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.88
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.88
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.25
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.12
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856299999999999
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.88
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.88
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Max),A,105.12
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9479700000000001
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890100000000001
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9702799999999999
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.12
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.25
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.12
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9294399999999999
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Max),A,63.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902299999999999
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.75
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.88
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,61.62
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725600000000001
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9229999999999999
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87939
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.62
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
,,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92609
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873700000000001
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.12
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.25
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92645
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
,,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85992
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736299999999999
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
