Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.88
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9593799999999999
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.25
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Max),A,62.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
,,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9680799999999999
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939600000000001
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.62
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.88
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.38
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.75
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.62
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95947
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9781200000000001
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9416200000000001
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
,,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9680200000000001
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.25
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.38
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91553
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840700000000001
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92035
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Max),A,80.12
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
,,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311799999999999
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.38
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715299999999999
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9360299999999999
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.5
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9919399999999999
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903299999999999
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.38
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.25
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.38
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.38
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.62
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832799999999999
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.25
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Max),A,91.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
,,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9431799999999999
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94125
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83078
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97052
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Max),A,52.75
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9578899999999999
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928899999999999
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919399999999999
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.12
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.12
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.75
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.88
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.88
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.25
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.12
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77365
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577600000000001
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795799999999999
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Max),A,105.62
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
,,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.62
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021299999999999
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.38
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Min),A,84.88
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Max),A,59.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
,,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.88
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.12
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487899999999999
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9157700000000001
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85156
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
