Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
,,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736299999999999
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.25
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.25
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.25
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.25
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82324
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93115
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.12
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.62
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95126
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91733
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.88
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Min),A,105.38
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Max),A,107.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
,,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9945700000000001
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,72.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.38
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.12
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.38
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.12
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.75
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.12
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.88
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584299999999999
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314899999999999
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.25
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Max),A,128.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
,,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.75
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.88
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.25
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.12
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.12
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.62
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9615799999999999
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821799999999999
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,72.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.12
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.38
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9254399999999999
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9244399999999999
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9623700000000001
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97052
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,101.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,101.75
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.62
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99265
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Min),A,148.12
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Max),A,154.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
,,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768399999999999
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.25
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.5
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.38
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.25
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.12
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90222
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.88
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.25
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Max),A,70.62
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90265
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,102.75
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,103.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.88
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.38
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9081100000000001
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Min),A,127.62
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Max),A,128.25
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
