Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9896799999999999
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9069799999999999
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,77.12
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,77.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.75
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Min),A,111.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.62
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.12
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,90.5
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,98.12
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.25
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9184899999999999
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617600000000001
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.25
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.12
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Max),A,176.38
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99136
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,84.88
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,85.12
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,85.88
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,86.38
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.25
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8271200000000001
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9739399999999999
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Max),A,119.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
,,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,63.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.12
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,73.12
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,73.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.38
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8677299999999999
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93024
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Min),A,62.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,74.75
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,74.88
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.88
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.38
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.62
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.38
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266700000000001
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99484
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9960899999999999
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,108.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,109.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.75
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,70.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,70.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.12
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95947
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
,,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.25
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.75
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.75
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.38
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9886799999999999
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.38
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.75
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9280700000000001
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.88
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.12
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92151
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87298
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.12
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Max),A,53.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9721700000000001
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.88
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.75
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.88
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75512
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
