Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Max),A,85.62
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Max),A,50.62
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
,,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832200000000001
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.88
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.88
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.88
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202899999999999
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8295899999999999
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Min),A,89.75
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
,,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.5
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.62
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.62
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.62
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93185
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653299999999999
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.75
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9336200000000001
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490000000000001
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Max),A,59.5
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Max),A,60.12
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827299999999999
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,69.62
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.25
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9347200000000001
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9814799999999999
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977299999999999
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.25
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Max),A,81.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Max),A,56.25
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
,,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890700000000001
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.38
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.12
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.88
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.75
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.12
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.88
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98849
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9849899999999999
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.5
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.5
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.75
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Min),A,114.5
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606299999999999
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90994
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.88
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.12
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.75
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99255
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.5
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.38
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.75
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Max),A,40.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
,,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.88
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.25
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.88
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89636
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9904200000000001
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8887299999999999
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.25
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.5
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.38
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Min),A,121.25
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
,,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.38
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.5
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.38
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,90.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,90.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.5
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.88
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.62
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9428700000000001
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78546
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Max),A,58.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:40:00.000+00:00,ambient,,Temperature,C,0.0
