Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.38
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.38
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9143399999999999
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76178
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Min),A,81.75
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9540700000000001
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,59.38
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,59.88
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.62
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.62
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.88
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739399999999999
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9912700000000001
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71075
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
,,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9933799999999999
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95819
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,83.5
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,83.75
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.62
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9298700000000001
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65951
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Min),A,111.5
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Max),A,111.88
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Max),A,40.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
,,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9528200000000001
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.62
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.62
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.62
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995299999999999
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92551
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8166800000000001
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.38
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.25
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.88
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90149
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
,,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880399999999999
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.38
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84952
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9167200000000001
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83154
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
,,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089299999999999
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.12
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.38
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.25
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93545
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9246200000000001
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276399999999999
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9757399999999999
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8275399999999999
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9630700000000001
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.5
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.62
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.25
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9323100000000001
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
