Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558700000000001
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.88
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86255
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9207799999999999
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8146
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494299999999999
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.5
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84741
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752799999999999
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613299999999999
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7346199999999999
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Max),A,37.88
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
,,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.62
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.88
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.75
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94665
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7669600000000001
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290200000000001
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.5
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.62
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.62
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85721
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541299999999999
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7199399999999999
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Max),A,44.88
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
,,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94571
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83468
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80142
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92224
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
,,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77798
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455899999999999
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.5
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.62
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263299999999999
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946200000000001
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8106399999999999
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.62
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
,,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9178799999999999
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9530299999999999
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484600000000001
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93579
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728299999999999
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7793899999999999
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
,,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8591
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9183600000000001
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785799999999999
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88034
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912899999999999
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7633300000000001
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
