Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Max),A,52.88
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
,,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8725299999999999
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.897
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263600000000001
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85159
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9104
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73733
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
,,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9521200000000001
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512299999999999
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90396
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8376399999999999
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.88
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
,,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8711200000000001
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9322799999999999
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79483
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7976300000000001
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
,,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86172
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9298700000000001
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9299
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78903
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (Max),A,36.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (Max),A,37.38
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
,,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93304
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87326
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84036
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983399999999999
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7289399999999999
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (Min),A,40.88
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (Max),A,36.88
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
,,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654200000000001
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90689
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468899999999999
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8545200000000001
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7915300000000001
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (Max),A,36.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8796700000000001
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9474799999999999
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89859
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79596
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9756799999999999
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537299999999999
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Min),A,48.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Max),A,30.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
,,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83636
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8722799999999999
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8542200000000001
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7724
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86325
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867200000000001
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.88
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Max),A,33.12
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79693
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93985
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8313299999999999
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
